Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
413294,Foundry Housing,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
413294,Foundry Housing,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
413294,Foundry Housing,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
413294,Foundry Housing,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
413294,Foundry Housing,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
413294,Foundry Housing,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
413294,Foundry Housing,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
413294,Foundry Housing,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
413294,Foundry Housing,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
