Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
413294,Foundry Housing,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.24
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
413294,Foundry Housing,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.45
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.04
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.35
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
413294,Foundry Housing,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.12
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.09
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.99
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.79
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
413294,Foundry Housing,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
413294,Foundry Housing,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.75
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
