Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
413294,Foundry Housing,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.16
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
413294,Foundry Housing,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.17
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
413294,Foundry Housing,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.23
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.85
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
413294,Foundry Housing,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
413294,Foundry Housing,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
413294,Foundry Housing,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
413294,Foundry Housing,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.86
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
413294,Foundry Housing,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
