Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.08
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.58
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.98
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.56
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.56
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.72
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.82
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.26
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.52
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.86
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.23
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
