Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.66
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.19
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.41
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.85
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.45
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.45
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.93
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.72
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.29
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.5
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.32
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.35
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.87
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.65
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
413294,Foundry Housing,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.94
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.36
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.92
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.59
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.35
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.43
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.8
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.15
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.83
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.42
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.13
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.7
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.59
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.69
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.27
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.74
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.81
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-8.5
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.82
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.71
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
