Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.45
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.04
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.15
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.61
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.89
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.44
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.49
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.53
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.43
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.5
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.73
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.04
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.95
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
413294,Foundry Housing,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.59
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.36
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.16
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.63
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
413294,Foundry Housing,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.41
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.07
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.78
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.69
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.56
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
413294,Foundry Housing,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.38
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.57
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.64
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.55
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.91
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.44
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
413294,Foundry Housing,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.17
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.95
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.44
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.01
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.81
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.95
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.21
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
413294,Foundry Housing,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.26
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.71
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-13.13
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.22
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
413294,Foundry Housing,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-13.09
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.05
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
413294,Foundry Housing,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.54
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.56
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.75
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.41
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.87
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.78
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
413294,Foundry Housing,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.96
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.86
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.99
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.27
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.27
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.76
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
