Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
413294,Foundry Housing,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.39
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.58
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.39
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.49
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.83
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
413294,Foundry Housing,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.23
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.72
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.41
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.46
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.46
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
413294,Foundry Housing,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.32
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.02
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-10.43
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.25
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.11
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.96
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
413294,Foundry Housing,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-11.31
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.78
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.77
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.01
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
413294,Foundry Housing,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.89
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.95
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.93
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.91
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.66
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.61
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
413294,Foundry Housing,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.62
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.11
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.01
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.47
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.94
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
413294,Foundry Housing,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.89
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-10.0
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.42
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.15
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.36
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
413294,Foundry Housing,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.36
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.15
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.38
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.51
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-9.97
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.34
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.29
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.71
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.25
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.13
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.81
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.02
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.09
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.35
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.46
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
