Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.17
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.23
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.67
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
413294,Foundry Housing,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.54
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.19
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.19
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.33
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.33
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.16
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.67
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.35
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.89
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.98
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.64
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.89
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.31
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.58
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.4
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.98
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.87
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.42
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.3
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.72
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.56
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
