Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.62
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.45
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.42
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.77
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.46
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,,L3 Active Power,kW,21.37
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,,N Current (RMS),A,74.5
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.68
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.27
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.42
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.36
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.42
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.77
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
