Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,,L1 Active Power,kW,19.14
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,,N Current (RMS),A,59.4
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.78
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
413294,Foundry Housing,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.39
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.18
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.4
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.83
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,22.2
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
413294,Foundry Housing,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.66
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,22.2
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
413294,Foundry Housing,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.3
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,22.2
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
413294,Foundry Housing,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.11
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.15
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
413294,Foundry Housing,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,,L3 Active Power,kW,14.94
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,,L2 Active Power,kW,14.45
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.29
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.31
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
413294,Foundry Housing,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,,L2 Active Power,kW,17.27
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
413294,Foundry Housing,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.51
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
