Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
413294,Foundry Housing,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.65
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,22.4
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
413294,Foundry Housing,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413294,Foundry Housing,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
413294,Foundry Housing,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
413294,Foundry Housing,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.03
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
413294,Foundry Housing,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.2
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.7
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
413294,Foundry Housing,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.09
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
413294,Foundry Housing,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
413294,Foundry Housing,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
