Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
413294,Foundry Housing,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
413294,Foundry Housing,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.39
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.37
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
