Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.89
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
413294,Foundry Housing,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.93
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.24
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
413294,Foundry Housing,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.31
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
413294,Foundry Housing,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.68
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
413294,Foundry Housing,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
413294,Foundry Housing,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.05
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
413294,Foundry Housing,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.83
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.54
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.47
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.1
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.93
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.29
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
413294,Foundry Housing,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.5
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.84
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
413294,Foundry Housing,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.79
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
413294,Foundry Housing,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
