Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
413294,Foundry Housing,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
413294,Foundry Housing,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
413294,Foundry Housing,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
