Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
413294,Foundry Housing,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.47
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
413294,Foundry Housing,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.96
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.31
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
413294,Foundry Housing,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.54
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.33
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
