Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.17
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.76
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
413294,Foundry Housing,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
413294,Foundry Housing,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
413294,Foundry Housing,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.42
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.86
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.53
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.86
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
