Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.48
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.92
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.5
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.32
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.68
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.3
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.81
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.18
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.13
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.16
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.49
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.44
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.69
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
