Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.98
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.52
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.88
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.82
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.18
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.17
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,0.96
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.01
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.23
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.98
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.86
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
413294,Foundry Housing,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.32
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.31
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.06
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.22
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.29
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.48
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.7
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.38
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.32
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.63
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.93
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.95
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.2
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.95
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.14
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.01
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
413294,Foundry Housing,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.23
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.54
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.27
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.38
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
413294,Foundry Housing,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.41
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.48
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.39
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.66
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.52
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.14
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
