Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
413294,Foundry Housing,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.09
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.24
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.09
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.23
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.16
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.23
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
413294,Foundry Housing,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.63
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.65
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.43
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.96
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.14
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.1
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.81
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.89
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.31
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.3
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.79
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.21
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.68
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.54
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.18
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
