Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.83
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.28
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.79
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
413294,Foundry Housing,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.72
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
413294,Foundry Housing,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.63
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.34
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.63
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.61
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
