Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.79
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.35
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.01
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.51
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.95
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.51
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.3
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,,N Current (RMS),A,46.8
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.14
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
413294,Foundry Housing,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
413294,Foundry Housing,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
