Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
413294,Foundry Housing,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
413294,Foundry Housing,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.48
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,,L1 Active Power,kW,19.12
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
413294,Foundry Housing,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.68
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
413294,Foundry Housing,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.39
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,37.1
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
413294,Foundry Housing,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.52
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
413294,Foundry Housing,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
413294,Foundry Housing,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
