Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
413294,Foundry Housing,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.97
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
413294,Foundry Housing,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.16
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,14.35
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
413294,Foundry Housing,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.5
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,14.79
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
413294,Foundry Housing,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,,L3 Active Power,kW,17.18
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.84
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,,L1 Active Power,kW,11.09
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
413294,Foundry Housing,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
413294,Foundry Housing,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.78
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.51
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
413294,Foundry Housing,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.84
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
413294,Foundry Housing,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
413294,Foundry Housing,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.67
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.26
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
