Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
413294,Foundry Housing,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.98
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.79
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.2
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.77
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.27
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
413294,Foundry Housing,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.96
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
