Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
413294,Foundry Housing,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
413294,Foundry Housing,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
413294,Foundry Housing,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.96
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.95
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
413294,Foundry Housing,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.26
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
413294,Foundry Housing,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.26
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
413294,Foundry Housing,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
413294,Foundry Housing,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,16.61
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.38
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
413294,Foundry Housing,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.49
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.67
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
413294,Foundry Housing,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
