Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
413294,Foundry Housing,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.22
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.27
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.19
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
413294,Foundry Housing,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
