Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.88
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.95
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
413294,Foundry Housing,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
