Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.08
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
413294,Foundry Housing,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.8
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
413294,Foundry Housing,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.57
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.2
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.05
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.67
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.04
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.63
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
