Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.48
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.45
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.21
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.91
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.95
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.58
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.43
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.9
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
