Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.15
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.9
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.13
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.35
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.33
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.56
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.05
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.97
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.73
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.15
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.17
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.48
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.92
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.34
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,27.5
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.13
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.51
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.92
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
413294,Foundry Housing,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.56
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,27.4
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.87
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.29
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.12
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,58.1
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.48
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.65
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.01
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.9
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.79
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
