Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.78
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.98
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.21
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.42
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.96
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.58
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.34
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.8
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.32
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.72
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.01
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.68
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.34
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.18
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.79
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.87
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.11
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.56
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.55
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.06
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.51
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.33
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.19
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,27.3
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.43
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.13
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.15
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.83
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,27.2
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.88
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.89
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.59
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.79
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.73
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.24
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,27.1
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.21
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
413294,Foundry Housing,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.81
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.99
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,27.0
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.81
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.32
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.06
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.68
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.38
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,26.9
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.59
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.6
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.55
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.92
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.72
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.18
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.26
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.94
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.11
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
