Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.2
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.65
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.98
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.87
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.69
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.35
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.39
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.11
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.05
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.38
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.61
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.45
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.31
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.26
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.81
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.82
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.03
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.34
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-9.47
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.69
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.96
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.57
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.72
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.29
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-9.44
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.03
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.1
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.73
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.25
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.13
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.27
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.67
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.14
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.83
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.08
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.16
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-7.35
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.23
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.55
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.41
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.7
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
