Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.37
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.88
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.95
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.98
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.48
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.13
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.45
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.59
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.72
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.89
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.9
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.37
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.92
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.35
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.31
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.73
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.35
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.64
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.26
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
