Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.45
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.01
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.62
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.62
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.89
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.83
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.5
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.3
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
