Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.58
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.78
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.68
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
413294,Foundry Housing,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,12.91
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
413294,Foundry Housing,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.57
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,16.58
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.06
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,16.36
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
413294,Foundry Housing,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.95
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,18.07
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
413294,Foundry Housing,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,13.53
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
