Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
413294,Foundry Housing,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.95
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,14.76
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
413294,Foundry Housing,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.76
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
413294,Foundry Housing,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.84
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,13.88
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.66
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.56
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,12.11
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.22
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.5
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
413294,Foundry Housing,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.74
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
