Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.08
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.6
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.23
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.3
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.96
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.99
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
