Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
413294,Foundry Housing,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
413294,Foundry Housing,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.17
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.97
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
413294,Foundry Housing,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.41
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
