Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.93
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.98
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.35
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.7
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.9
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.64
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.24
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.57
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
413294,Foundry Housing,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
413294,Foundry Housing,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.94
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
