Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
413294,Foundry Housing,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.4
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.58
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.59
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.32
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.79
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.29
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
413294,Foundry Housing,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.53
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.81
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,54.4
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
413294,Foundry Housing,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.92
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.83
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.35
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
