Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.79
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.25
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.89
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.11
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.16
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.33
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.57
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.5
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.41
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.22
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.46
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.61
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.85
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.3
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.13
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.95
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.96
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.85
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.73
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.08
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
