Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.57
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.34
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.49
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.42
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.88
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.75
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.35
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.71
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.85
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.41
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.72
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-8.33
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.6
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.35
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.78
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.62
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.39
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.37
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.13
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-6.54
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.59
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.57
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.17
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.75
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.34
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.86
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.12
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.12
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.31
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.85
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.69
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.44
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.67
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.02
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.89
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.41
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
