Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.87
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.18
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.94
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.6
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.65
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.94
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.66
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.56
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.58
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.97
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.53
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.52
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.99
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.72
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.64
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.93
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.8
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.2
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.78
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.92
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.55
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.88
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.28
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.46
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.09
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.05
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.28
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.23
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.58
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.57
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.65
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.1
