Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.66
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.18
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.7
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.19
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.92
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.77
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.34
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.28
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.32
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.32
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.42
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.55
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.49
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.58
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.1
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.24
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.74
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.41
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
