Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.83
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.94
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.88
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.88
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.13
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.76
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.04
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.88
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.65
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.17
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
