Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,13.83
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.32
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.01
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.79
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,22.6
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,22.7
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.64
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
