Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
413294,Foundry Housing,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.58
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,22.9
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
413294,Foundry Housing,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.51
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.2
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.76
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.63
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,14.9
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
413294,Foundry Housing,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.23
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,20.16
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,63.4
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,8.51
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,23.1
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.67
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.24
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,23.3
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
