Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
413294,Foundry Housing,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.84
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.47
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.07
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
