Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.89
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.76
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.61
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
413294,Foundry Housing,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.28
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
413294,Foundry Housing,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.66
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.67
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
