Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.69
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.5
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.98
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
413294,Foundry Housing,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.9
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.77
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.16
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.66
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
