Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,25.4
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
413294,Foundry Housing,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.55
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.89
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
413294,Foundry Housing,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.85
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
