Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.77
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.39
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.92
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
413294,Foundry Housing,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
413294,Foundry Housing,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
413294,Foundry Housing,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
413294,Foundry Housing,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.05
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
413294,Foundry Housing,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.67
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.4
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.29
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
