Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.6
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.25
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
413294,Foundry Housing,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.48
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
413294,Foundry Housing,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.38
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.26
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
