Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.75
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,26.8
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.25
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,26.7
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.1
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.51
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.84
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,26.6
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.85
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.79
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.92
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.25
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.61
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.71
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.57
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,26.5
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.71
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.08
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.38
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.34
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
413294,Foundry Housing,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.42
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.78
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.39
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,26.4
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.07
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
413294,Foundry Housing,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.22
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.87
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.92
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.61
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.01
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.75
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.04
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.95
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.4
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.29
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.24
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-7.1
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.43
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
