Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.53
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.84
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.13
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.08
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.85
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.08
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.08
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.77
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.09
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,26.3
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.05
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.27
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-6.91
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.17
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,26.2
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.29
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
413294,Foundry Housing,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.4
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.36
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.65
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.93
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.19
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
413294,Foundry Housing,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.42
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-6.44
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.49
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.74
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,26.1
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.35
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
413294,Foundry Housing,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.27
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.33
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.78
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.03
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.18
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.69
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.06
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.64
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
413294,Foundry Housing,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.13
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-8.47
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.5
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.72
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,26.0
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.69
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.94
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
413294,Foundry Housing,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.77
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.66
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.38
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.33
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.98
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.78
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-9.66
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.02
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,25.9
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.88
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.93
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.1
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
413294,Foundry Housing,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-9.14
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.06
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.32
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.49
