Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.97
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.29
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,25.8
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.41
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.78
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.59
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-12.69
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,25.7
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.02
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.95
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-10.29
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.37
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.32
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,25.6
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.15
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.08
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-8.9
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.74
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,25.5
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.33
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.64
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
413294,Foundry Housing,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.23
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-11.48
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,25.3
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.23
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.09
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.12
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.29
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.0
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,25.2
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.39
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.49
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.98
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.19
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.27
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.06
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
413294,Foundry Housing,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.28
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.72
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.95
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.18
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.71
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
413294,Foundry Housing,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.7
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-7.54
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-10.71
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.25
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.94
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.96
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.28
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,69.2
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.93
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.01
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.87
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
413294,Foundry Housing,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.01
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-8.52
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,80.6
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.18
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.47
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.55
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.46
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.09
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-10.01
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,86.5
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.08
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
