Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.12
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.51
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.56
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-8.99
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.49
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.56
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.81
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-7.07
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.19
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.77
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-6.84
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.51
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.59
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.8
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.43
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.13
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.01
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,23.4
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.08
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.86
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.56
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,23.2
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.79
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.53
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.88
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.38
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.0
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.18
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.51
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.84
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.07
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.73
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,22.8
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.35
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.45
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,22.5
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.65
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.2
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.65
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.14
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
