Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,21.9
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.57
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,21.7
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.84
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,21.6
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,21.6
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
413294,Foundry Housing,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,21.6
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
413294,Foundry Housing,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.05
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,21.4
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,21.2
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.11
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
413294,Foundry Housing,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,21.0
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
413294,Foundry Housing,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,20.8
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,20.6
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.89
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,20.6
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
