Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,20.5
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,20.4
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.35
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,20.3
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
413294,Foundry Housing,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.44
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.54
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,20.2
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
413294,Foundry Housing,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.28
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,20.1
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.96
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
413294,Foundry Housing,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.26
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,20.1
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
413294,Foundry Housing,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.22
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.92
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,20.1
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
413294,Foundry Housing,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.96
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.31
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.71
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,20.1
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
413294,Foundry Housing,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.33
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.36
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.11
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,20.1
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
413294,Foundry Housing,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.6
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,20.1
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
413294,Foundry Housing,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.65
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.42
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,13.85
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,20.1
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
413294,Foundry Housing,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.16
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,14.47
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,20.1
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
