Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
413294,Foundry Housing,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,14.09
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.59
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,20.1
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
413294,Foundry Housing,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.04
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,13.98
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,20.1
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
413294,Foundry Housing,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.1
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,14.7
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,20.2
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
413294,Foundry Housing,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.2
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.57
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,14.15
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,20.3
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.76
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
413294,Foundry Housing,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.68
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.6
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,20.3
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.14
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,20.3
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
413294,Foundry Housing,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.17
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,20.4
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
413294,Foundry Housing,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,20.5
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
413294,Foundry Housing,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.74
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,20.6
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
413294,Foundry Housing,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,20.6
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,20.7
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
413294,Foundry Housing,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
