Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,20.8
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
413294,Foundry Housing,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,20.9
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,21.0
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
413294,Foundry Housing,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,21.1
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
413294,Foundry Housing,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,21.1
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.73
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
413294,Foundry Housing,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,21.2
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
413294,Foundry Housing,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.59
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,21.3
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,21.4
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
413294,Foundry Housing,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,21.5
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
413294,Foundry Housing,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,21.6
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,21.6
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
413294,Foundry Housing,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,21.7
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
