Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
413294,Foundry Housing,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.77
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,21.8
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
413294,Foundry Housing,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.42
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.1
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,21.9
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
413294,Foundry Housing,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.1
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.81
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,21.9
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,22.0
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
413294,Foundry Housing,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.78
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,22.1
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
413294,Foundry Housing,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.57
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,14.65
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,22.2
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
413294,Foundry Housing,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.9
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,22.3
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
413294,Foundry Housing,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,23.5
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,23.6
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.92
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
413294,Foundry Housing,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,23.7
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
413294,Foundry Housing,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,23.8
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
