Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
413294,Foundry Housing,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.5
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,23.9
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
413294,Foundry Housing,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.25
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,24.0
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
413294,Foundry Housing,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,24.1
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
413294,Foundry Housing,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,24.2
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
413294,Foundry Housing,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
413294,Foundry Housing,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,24.3
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
413294,Foundry Housing,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
413294,Foundry Housing,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,24.4
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
413294,Foundry Housing,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.8
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,24.5
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
413294,Foundry Housing,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.13
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
