Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
413294,Foundry Housing,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.04
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.83
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,24.6
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.44
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
413294,Foundry Housing,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,24.7
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
413294,Foundry Housing,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.83
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.3
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
413294,Foundry Housing,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.02
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,24.8
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
413294,Foundry Housing,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.41
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,24.9
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
413294,Foundry Housing,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
413294,Foundry Housing,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.78
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.1
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
413294,Foundry Housing,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,25.0
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
413294,Foundry Housing,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.4
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
413294,Foundry Housing,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.46
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.2
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,25.1
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
413294,Foundry Housing,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
413294,Foundry Housing,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
